Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.54
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.47
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.72
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.79
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.7
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.92
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
583522,Priory Street Cardigan,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.94
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.79
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.53
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.86
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,22.7
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
583522,Priory Street Cardigan,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.27
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.45
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.47
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.88
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,22.7
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
583522,Priory Street Cardigan,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.21
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.68
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.42
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
583522,Priory Street Cardigan,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.34
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.99
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.33
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.03
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
583522,Priory Street Cardigan,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.9
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.18
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.62
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.42
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
583522,Priory Street Cardigan,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.44
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.15
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.72
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
583522,Priory Street Cardigan,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.21
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.25
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.97
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.52
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
