Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
583522,Priory Street Cardigan,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.56
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.08
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.22
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.89
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
583522,Priory Street Cardigan,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.47
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.67
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.59
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.32
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
583522,Priory Street Cardigan,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.81
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.07
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.12
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.65
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
583522,Priory Street Cardigan,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.81
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.14
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.33
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.65
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
583522,Priory Street Cardigan,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.7
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.68
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.34
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.61
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
583522,Priory Street Cardigan,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.42
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.08
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.18
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.71
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
583522,Priory Street Cardigan,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.53
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.74
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.83
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.2
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,23.6
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
583522,Priory Street Cardigan,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.66
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.47
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.31
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,23.8
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
583522,Priory Street Cardigan,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.63
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.37
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.21
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.83
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
