Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,23.8
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
583522,Priory Street Cardigan,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.75
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.03
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.58
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.09
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
583522,Priory Street Cardigan,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.71
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.14
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.28
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.47
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,24.0
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
583522,Priory Street Cardigan,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.85
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.45
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.92
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.35
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.89
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.2
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
583522,Priory Street Cardigan,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.38
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.16
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.7
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.3
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,24.2
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
583522,Priory Street Cardigan,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.44
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.71
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.46
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.21
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
583522,Priory Street Cardigan,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.72
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.51
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.28
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.08
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
583522,Priory Street Cardigan,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
