Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.75
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.72
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.34
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
583522,Priory Street Cardigan,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.13
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.98
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.86
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
583522,Priory Street Cardigan,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.88
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.47
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.27
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.35
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
583522,Priory Street Cardigan,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.02
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.57
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.17
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
583522,Priory Street Cardigan,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.26
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.63
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.3
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
583522,Priory Street Cardigan,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.62
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.79
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.47
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.57
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
583522,Priory Street Cardigan,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.33
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.98
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.97
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.63
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
583522,Priory Street Cardigan,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.94
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.4
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.68
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,24.8
