Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.85
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
583522,Priory Street Cardigan,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.41
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.25
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.17
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.56
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.64
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
583522,Priory Street Cardigan,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.13
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.45
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.32
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.59
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.78
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.85
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
583522,Priory Street Cardigan,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.32
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.76
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.38
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.05
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
583522,Priory Street Cardigan,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.68
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.85
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.16
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.07
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
583522,Priory Street Cardigan,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.15
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.32
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.08
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.19
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
583522,Priory Street Cardigan,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.98
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.84
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.6
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.44
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
583522,Priory Street Cardigan,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.03
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.6
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.32
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.1
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.03
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.73
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.84
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.02
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
