Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.04
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
583522,Priory Street Cardigan,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.36
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.53
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.19
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.21
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.41
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.89
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
583522,Priory Street Cardigan,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.63
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.32
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.41
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.97
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.89
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
583522,Priory Street Cardigan,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.53
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.64
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.87
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.58
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.48
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.77
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.74
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.69
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.85
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
583522,Priory Street Cardigan,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.2
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.26
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.9
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.78
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.21
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.38
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
583522,Priory Street Cardigan,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.71
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.92
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.17
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.16
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.97
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.14
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
583522,Priory Street Cardigan,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.12
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.27
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.4
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.03
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.72
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.4
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.93
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.8
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
