Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.89
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.97
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.15
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.54
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.21
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,25.3
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
583522,Priory Street Cardigan,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.89
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.46
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.39
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.74
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.32
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
583522,Priory Street Cardigan,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.75
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.25
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.8
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.53
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,86.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.3
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.33
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
583522,Priory Street Cardigan,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.64
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.22
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.7
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.9
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
583522,Priory Street Cardigan,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.45
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.06
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.58
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.68
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.34
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.73
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.65
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
583522,Priory Street Cardigan,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.36
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.53
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.89
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.45
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
583522,Priory Street Cardigan,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.38
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.87
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.71
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.1
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
583522,Priory Street Cardigan,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.8
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.25
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.25
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.22
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
