Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,25.3
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.14
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
583522,Priory Street Cardigan,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.62
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.75
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.29
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.59
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.38
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
583522,Priory Street Cardigan,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.24
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.53
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.32
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,25.5
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
583522,Priory Street Cardigan,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.91
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,31.31
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.66
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.35
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.3
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.02
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.9
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
583522,Priory Street Cardigan,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.46
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.52
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.76
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.62
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,25.7
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
583522,Priory Street Cardigan,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.06
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.25
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.75
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
583522,Priory Street Cardigan,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.07
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.57
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.96
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.3
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
583522,Priory Street Cardigan,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.14
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.59
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.11
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.61
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.75
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
583522,Priory Street Cardigan,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.28
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.44
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.26
