Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.21
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.38
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
583522,Priory Street Cardigan,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.67
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.35
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.65
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.75
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.88
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
583522,Priory Street Cardigan,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.88
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.35
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.96
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.98
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.54
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
583522,Priory Street Cardigan,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.95
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.3
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.92
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.31
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,26.5
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
583522,Priory Street Cardigan,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.29
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.34
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.47
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,26.6
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.2
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
583522,Priory Street Cardigan,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.93
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.57
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.06
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.17
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,26.7
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
583522,Priory Street Cardigan,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.48
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.5
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.58
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.34
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
583522,Priory Street Cardigan,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.43
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.39
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.2
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.01
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.36
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
