Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
583522,Priory Street Cardigan,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.35
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.09
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.69
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.43
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.43
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
583522,Priory Street Cardigan,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.58
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.54
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.51
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.87
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
583522,Priory Street Cardigan,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.12
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.68
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.38
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.94
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.7
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.94
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
583522,Priory Street Cardigan,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.24
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.55
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.67
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.1
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.6
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.55
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.91
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
583522,Priory Street Cardigan,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.03
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.78
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.91
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.91
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.89
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.76
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.96
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
583522,Priory Street Cardigan,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.34
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,34.31
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.68
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.76
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-24.03
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.36
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,173.8
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.09
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.64
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.22
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
583522,Priory Street Cardigan,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.39
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.31
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.56
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.83
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.07
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.01
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
583522,Priory Street Cardigan,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.61
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.06
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.93
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.15
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.82
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
