Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.26
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.54
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
583522,Priory Street Cardigan,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.6
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.86
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.12
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
583522,Priory Street Cardigan,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.67
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,33.37
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.56
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-22.85
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.4
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.76
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.97
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
583522,Priory Street Cardigan,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.25
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,36.17
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.94
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-25.1
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.3
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.97
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.33
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.36
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
583522,Priory Street Cardigan,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.61
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.01
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.02
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.67
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.88
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.88
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.51
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,27.2
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.63
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
583522,Priory Street Cardigan,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.63
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.18
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.11
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.49
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.9
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.18
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.06
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
583522,Priory Street Cardigan,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.11
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.42
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.94
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.13
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.24
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.18
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
583522,Priory Street Cardigan,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.86
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.92
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.37
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.82
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.4
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.67
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
583522,Priory Street Cardigan,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
