Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.98
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.56
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.26
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.5
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
583522,Priory Street Cardigan,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.44
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.85
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.43
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.87
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.6
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.46
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.47
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.39
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
583522,Priory Street Cardigan,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.87
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.91
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.34
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.24
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.89
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.19
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
583522,Priory Street Cardigan,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.29
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.62
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.62
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.14
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.6
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.56
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.68
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.76
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.08
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.1
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,27.7
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.57
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.7
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
583522,Priory Street Cardigan,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.92
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.16
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.17
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.33
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.6
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.27
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.82
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.08
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.28
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.3
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.31
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
583522,Priory Street Cardigan,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.94
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.53
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.1
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.33
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
583522,Priory Street Cardigan,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.36
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.23
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.44
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.56
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.46
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.68
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.53
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
