Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.35
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
583522,Priory Street Cardigan,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.3
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.83
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.22
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.8
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.5
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.97
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
583522,Priory Street Cardigan,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.68
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.26
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.2
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.7
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.77
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.51
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
583522,Priory Street Cardigan,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.37
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.3
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,59.3
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.49
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.54
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.07
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.25
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.97
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,28.0
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.77
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.71
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
583522,Priory Street Cardigan,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.43
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.5
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.73
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.36
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.9
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
583522,Priory Street Cardigan,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.41
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.7
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.57
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.29
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.36
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.15
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.01
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
583522,Priory Street Cardigan,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.44
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.82
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.95
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.54
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.15
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.23
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,92.88
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
583522,Priory Street Cardigan,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.93
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.13
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.83
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.75
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,28.0
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.41
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
583522,Priory Street Cardigan,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
