Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.5
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.15
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.3
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.85
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.67
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.13
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.96
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,95.65
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
583522,Priory Street Cardigan,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.23
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.92
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.04
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.79
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.12
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.87
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.35
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.77
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
583522,Priory Street Cardigan,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.05
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.35
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.7
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.74
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.92
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.6
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.57
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.33
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.81
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
583522,Priory Street Cardigan,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.17
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.12
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.23
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.5
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.67
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.32
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.37
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.45
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.6
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.01
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.31
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,110.76
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
583522,Priory Street Cardigan,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.2
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.54
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.8
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.07
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.59
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.49
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.36
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.2
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.39
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.1
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.63
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.67
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
583522,Priory Street Cardigan,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.42
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.1
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.37
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.26
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.89
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.34
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,95.5
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
583522,Priory Street Cardigan,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.89
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.2
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.26
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.37
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.8
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.79
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,27.2
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.34
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,95.07
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
583522,Priory Street Cardigan,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.41
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.78
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,57.3
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.26
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.06
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.57
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.96
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
