Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.64
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
583522,Priory Street Cardigan,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.15
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.49
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.79
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.02
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.29
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.2
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.3
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.59
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
583522,Priory Street Cardigan,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.19
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.36
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.41
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,65.4
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.9
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.99
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.83
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.2
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.1
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.55
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.65
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
583522,Priory Street Cardigan,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.73
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.62
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.92
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.4
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.41
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.59
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.34
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.59
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,26.6
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,102.98
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
583522,Priory Street Cardigan,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.63
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.27
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.75
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.86
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.15
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.92
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.25
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.79
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.94
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.29
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.18
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
583522,Priory Street Cardigan,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.45
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.95
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.68
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.37
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.56
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.75
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.06
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.01
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
583522,Priory Street Cardigan,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.12
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.32
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.0
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.4
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.37
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.6
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.77
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.7
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,110.28
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
583522,Priory Street Cardigan,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.42
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.8
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.03
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.6
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.94
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.34
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.77
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.37
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.51
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,25.7
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.07
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,111.63
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
583522,Priory Street Cardigan,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.83
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.32
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.37
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.16
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.13
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
