Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,110.66
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
583522,Priory Street Cardigan,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.42
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.76
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.51
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.83
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.45
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.58
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.7
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.82
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.27
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.55
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
583522,Priory Street Cardigan,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.94
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.82
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.96
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.92
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.81
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.22
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.19
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,108.86
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
583522,Priory Street Cardigan,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.58
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.99
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.8
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.08
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.28
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.33
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.43
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.55
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.33
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.19
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
583522,Priory Street Cardigan,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.33
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.4
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.5
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.74
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.27
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.72
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.3
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.56
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
583522,Priory Street Cardigan,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.31
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.25
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.55
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.32
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.68
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.66
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.8
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.39
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.88
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,24.2
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.29
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,98.2
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
583522,Priory Street Cardigan,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.89
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.17
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.77
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.72
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.44
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.94
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.71
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,24.0
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,100.06
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
583522,Priory Street Cardigan,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.57
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.98
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.58
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.22
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.36
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,23.8
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
