Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.15
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
583522,Priory Street Cardigan,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.63
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.05
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.07
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.7
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.81
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.68
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,23.6
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.34
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
583522,Priory Street Cardigan,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.95
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.92
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.45
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.06
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.05
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.91
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.46
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.45
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.52
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
583522,Priory Street Cardigan,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.83
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.3
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.35
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.47
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.16
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.73
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.89
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,100.84
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
583522,Priory Street Cardigan,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.36
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.57
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.33
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.77
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.94
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.77
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
583522,Priory Street Cardigan,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.91
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.2
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.93
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.53
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.17
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.8
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.8
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,22.7
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.85
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.94
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
583522,Priory Street Cardigan,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.49
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.38
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.87
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.79
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.62
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.11
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.24
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.22
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
583522,Priory Street Cardigan,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.92
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.09
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,60.7
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.5
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.09
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.29
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.68
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.86
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.5
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,22.3
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,97.75
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
583522,Priory Street Cardigan,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.87
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.36
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.63
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.69
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.73
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.57
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
