Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,22.2
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.3
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.06
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
583522,Priory Street Cardigan,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.33
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.41
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.09
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.79
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.23
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,21.9
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.21
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
583522,Priory Street Cardigan,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.67
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.36
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.02
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.72
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.54
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.17
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,21.8
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.95
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
583522,Priory Street Cardigan,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.03
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.24
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.84
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.74
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.63
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,21.7
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.12
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
583522,Priory Street Cardigan,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.96
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.69
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.19
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.87
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,21.5
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.12
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
583522,Priory Street Cardigan,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.39
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.34
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.13
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.29
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.68
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.66
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,21.4
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.99
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
583522,Priory Street Cardigan,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.07
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.6
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.75
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.7
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,21.3
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.13
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
583522,Priory Street Cardigan,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.12
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.03
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.85
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.9
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,21.3
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.32
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
583522,Priory Street Cardigan,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.33
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.91
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.15
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
583522,Priory Street Cardigan,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
