Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.96
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.46
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.15
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.82
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,21.1
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
583522,Priory Street Cardigan,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.74
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.01
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.35
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.59
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,21.1
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.13
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
583522,Priory Street Cardigan,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.19
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,21.2
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
583522,Priory Street Cardigan,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.82
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.49
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.2
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.5
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,21.3
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
583522,Priory Street Cardigan,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.48
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.36
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.03
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.76
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,21.3
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
583522,Priory Street Cardigan,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.28
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.63
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.8
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,21.4
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
583522,Priory Street Cardigan,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.62
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.43
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.09
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.21
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,21.4
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
583522,Priory Street Cardigan,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.02
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.15
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.2
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.59
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.37
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
