Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,21.5
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
583522,Priory Street Cardigan,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.07
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.6
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.3
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,21.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
583522,Priory Street Cardigan,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.54
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.64
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.22
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.52
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,21.6
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
583522,Priory Street Cardigan,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.94
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.24
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.99
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.49
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,21.7
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.52
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.33
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.57
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.18
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,21.8
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.15
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.62
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.99
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.03
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,21.9
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
583522,Priory Street Cardigan,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.18
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.18
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.72
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,21.9
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
583522,Priory Street Cardigan,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.55
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.74
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.32
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,22.0
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.52
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
583522,Priory Street Cardigan,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.24
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.39
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.84
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.7
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
