Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,22.1
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.13
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
583522,Priory Street Cardigan,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.53
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.17
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.59
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,22.1
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
583522,Priory Street Cardigan,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.52
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.1
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.48
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.25
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,22.2
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
583522,Priory Street Cardigan,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.23
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.83
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.86
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.09
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,22.3
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
583522,Priory Street Cardigan,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.76
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.81
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.93
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.51
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,22.4
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
583522,Priory Street Cardigan,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.72
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.75
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.91
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.3
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
583522,Priory Street Cardigan,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.3
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.69
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.7
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.85
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
583522,Priory Street Cardigan,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.94
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.04
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.91
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.42
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,22.6
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
583522,Priory Street Cardigan,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.97
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.47
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.02
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.97
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,22.7
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
