Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
583522,Priory Street Cardigan,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.01
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.97
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.96
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.36
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.42
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
583522,Priory Street Cardigan,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.75
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.28
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.57
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.27
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
583522,Priory Street Cardigan,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.16
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.4
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.98
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.16
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
583522,Priory Street Cardigan,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.25
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.51
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.5
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.58
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
583522,Priory Street Cardigan,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.74
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.71
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.07
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.99
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.3
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
583522,Priory Street Cardigan,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.84
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.66
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.85
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.49
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
583522,Priory Street Cardigan,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.53
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.21
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.16
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.42
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
583522,Priory Street Cardigan,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.79
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
