Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
583522,Priory Street Cardigan,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
583522,Priory Street Cardigan,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.56
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.9
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.75
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.57
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
583522,Priory Street Cardigan,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.51
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.74
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.39
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.8
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
583522,Priory Street Cardigan,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.51
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.31
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.54
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.43
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,23.4
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.65
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
583522,Priory Street Cardigan,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,23.4
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,67.43
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
583522,Priory Street Cardigan,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.84
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.99
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.76
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.35
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.07
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
583522,Priory Street Cardigan,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.19
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.45
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.82
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.58
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,72.16
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
583522,Priory Street Cardigan,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.91
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.43
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.34
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.94
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.2
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.6
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
583522,Priory Street Cardigan,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.84
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.13
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.76
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.96
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.26
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
