Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,23.6
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.38
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
583522,Priory Street Cardigan,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.48
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.1
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.54
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.97
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,23.7
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.21
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
583522,Priory Street Cardigan,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.46
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.18
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.88
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.23
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.93
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,23.8
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.85
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
583522,Priory Street Cardigan,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.33
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.02
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.15
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.91
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.48
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.66
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
583522,Priory Street Cardigan,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.67
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.7
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.21
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.77
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.38
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.49
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
583522,Priory Street Cardigan,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
